Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.64
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.24
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.01
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.02
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.43
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,10.85
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.36
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,7.94
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.36
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.41
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.52
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,11.07
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.12
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,9.92
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.98
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,9.71
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,9.85
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.1
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,10.19
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,8.85
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
606508,Rocky Park,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,8.17
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,9.36
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.12
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.92
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.73
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,10.77
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
