Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.88
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.17
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,8.7
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,8.81
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,8.61
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.16
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,9.92
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,9.13
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
606508,Rocky Park,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.48
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,10.05
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.07
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,9.34
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,10.56
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,9.82
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,8.9
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,9.51
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
606508,Rocky Park,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,8.71
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,9.92
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,8.67
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,8.86
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,9.52
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,8.96
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,10.71
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,8.92
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.87
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.78
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,9.41
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.37
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
