Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.71
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,11.45
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,9.93
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
606508,Rocky Park,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,9.37
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,10.31
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,8.85
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,9.45
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.43
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
606508,Rocky Park,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.11
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,9.42
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
606508,Rocky Park,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.47
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,10.77
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.38
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,10.91
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,9.16
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,10.73
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,9.7
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.61
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,10.18
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,8.91
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.34
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,10.18
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.75
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,10.8
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,11.35
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,9.81
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
606508,Rocky Park,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.2
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
