Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,10.24
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,10.37
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
606508,Rocky Park,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.12
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,11.77
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,13.6
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,11.03
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
606508,Rocky Park,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,11.88
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,11.66
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,11.05
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
606508,Rocky Park,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,11.02
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,11.68
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,10.46
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
606508,Rocky Park,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,13.69
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.5
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.66
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
606508,Rocky Park,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.9
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.58
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,12.03
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,10.46
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.48
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.09
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.85
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.27
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.75
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.67
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,10.77
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
606508,Rocky Park,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.5
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,13.24
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,15.68
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.87
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.18
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,10.95
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.24
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,11.59
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
606508,Rocky Park,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
