Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,11.17
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.78
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,12.46
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.21
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.94
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,11.32
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,14.11
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,13.7
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,29.6
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,13.12
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,13.9
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,13.33
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
606508,Rocky Park,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,13.96
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.52
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,13.14
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.96
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.28
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,13.14
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,14.09
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,16.71
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.86
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,16.7
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.36
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,18.61
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.27
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.65
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.2
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,86.3
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.8
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,20.57
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,23.79
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,21.65
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
606508,Rocky Park,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.17
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.55
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.31
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.8
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,86.4
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.6
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,20.69
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,24.28
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,21.07
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
606508,Rocky Park,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.29
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.8
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.29
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,16.8
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.95
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,21.16
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
606508,Rocky Park,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.65
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.02
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.88
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.5
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.5
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.5
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,19.14
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,21.83
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
606508,Rocky Park,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.38
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.03
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,83.5
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
