Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,19.21
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.84
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,23.92
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,44.4
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
606508,Rocky Park,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.73
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.63
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.19
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,21.82
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,18.28
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.63
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,47.3
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
606508,Rocky Park,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.32
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.81
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,21.09
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,19.1
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,18.44
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
606508,Rocky Park,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.86
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,20.09
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.8
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,19.94
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
606508,Rocky Park,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.29
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.13
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,71.9
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,20.24
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.21
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,23.08
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
606508,Rocky Park,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.33
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.79
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.15
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.1
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,25.91
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,21.9
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.63
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
606508,Rocky Park,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.13
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.75
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.79
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.1
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,91.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,30.18
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,27.04
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,29.02
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
606508,Rocky Park,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.49
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.71
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.27
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.6
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.9
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,109.6
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,23.27
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,24.16
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,32.75
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,51.4
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
606508,Rocky Park,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.73
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.86
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.54
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,84.8
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,93.9
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,24.74
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,21.39
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,27.65
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
606508,Rocky Park,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.99
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.24
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.33
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.7
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,84.9
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,19.45
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,23.6
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,25.17
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.31
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.26
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,45.3
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,102.8
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,16.27
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,21.73
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,31.59
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,66.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
