Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
606508,Rocky Park,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.32
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.05
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.34
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,84.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.11
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,25.63
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.89
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,43.1
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
606508,Rocky Park,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.5
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.22
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.76
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.6
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.9
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,21.53
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,22.37
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,26.5
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
606508,Rocky Park,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.79
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.56
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,90.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606508,Rocky Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.38
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,18.18
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,25.06
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,45.8
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
606508,Rocky Park,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.26
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,81.1
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606508,Rocky Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,19.42
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,22.12
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,23.69
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
606508,Rocky Park,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.71
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.9
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606508,Rocky Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,23.99
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,23.54
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,28.82
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.68
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.82
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.04
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,100.3
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,110.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,117.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,30.58
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,34.54
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,33.01
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
606508,Rocky Park,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.16
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.19
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.63
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,95.0
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,114.1
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,119.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606508,Rocky Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,28.37
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,34.85
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.07
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,46.4
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
606508,Rocky Park,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.97
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.2
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.79
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,94.4
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,115.1
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,108.5
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,25.73
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,33.58
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.24
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
606508,Rocky Park,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.84
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.93
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.8
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606508,Rocky Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.33
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.61
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,22.88
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
606508,Rocky Park,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.82
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.48
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.7
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.5
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,95.0
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606508,Rocky Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,19.01
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,26.78
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,25.6
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
606508,Rocky Park,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.49
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.75
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,75.5
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
