Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606508,Rocky Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,16.05
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.98
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,21.67
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,57.2
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
606508,Rocky Park,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.78
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.07
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.27
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,44.7
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,111.0
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,82.9
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
606508,Rocky Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,19.15
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,34.47
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,26.73
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,64.8
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
606508,Rocky Park,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.15
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.16
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.86
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.9
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,111.9
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.7
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606508,Rocky Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,20.07
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,32.02
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,30.31
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,58.3
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
606508,Rocky Park,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.58
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.67
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.16
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,81.3
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,114.8
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,111.9
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606508,Rocky Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,19.83
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,32.66
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,32.65
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,68.4
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
606508,Rocky Park,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.78
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.2
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.91
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,44.3
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.0
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,102.0
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,15.53
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.84
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,31.06
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,67.8
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
606508,Rocky Park,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.19
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,95.2
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606508,Rocky Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,14.11
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,18.34
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,27.92
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,61.4
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
606508,Rocky Park,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.71
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.85
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,38.3
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,85.3
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606508,Rocky Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.18
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,19.26
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,22.78
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
606508,Rocky Park,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.89
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.7
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.8
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.55
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,13.42
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,19.88
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,22.3
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
606508,Rocky Park,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.46
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.9
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.06
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.4
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.2
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.0
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,20.22
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,23.19
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,23.74
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
606508,Rocky Park,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.94
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.32
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.37
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,74.3
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,16.37
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.61
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,23.59
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
606508,Rocky Park,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.04
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.25
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.8
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606508,Rocky Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
