Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.5
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,21.98
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.9
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.14
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.88
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.47
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.92
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.02
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.95
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
606508,Rocky Park,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.37
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.31
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.3
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.5
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.1
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,21.67
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,23.76
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.9
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
606508,Rocky Park,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.99
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.86
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.44
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,85.2
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,83.2
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,19.68
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,25.2
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,23.71
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
606508,Rocky Park,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.57
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.66
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.05
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,85.2
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.7
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.55
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,27.12
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,24.82
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
606508,Rocky Park,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.28
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.43
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.23
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,93.4
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.4
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,103.2
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606508,Rocky Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,25.03
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,28.53
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,27.31
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
606508,Rocky Park,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.24
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.44
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.12
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,107.6
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,103.9
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,132.5
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,28.97
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,30.52
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,35.56
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,46.6
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
606508,Rocky Park,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.22
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.04
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.79
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,111.6
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,135.9
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,25.51
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,31.35
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,33.76
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,44.5
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
606508,Rocky Park,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.08
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.48
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.14
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,99.1
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,112.8
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,128.7
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,31.16
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,31.79
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,32.96
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
606508,Rocky Park,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.2
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.58
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.61
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,105.0
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.2
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606508,Rocky Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,27.1
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,30.28
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,26.38
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
606508,Rocky Park,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.13
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.43
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,91.6
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.4
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,17.96
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.45
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,25.92
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
606508,Rocky Park,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.18
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.85
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.82
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.4
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,89.2
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
