Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,19.72
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,29.44
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,25.27
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,44.5
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
606508,Rocky Park,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.96
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.24
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.0
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,114.9
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,97.9
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606508,Rocky Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,22.87
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,35.08
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,25.94
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,52.2
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
606508,Rocky Park,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.41
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.66
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.34
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,95.5
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.4
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,18.52
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,29.77
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,23.02
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
606508,Rocky Park,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.68
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.62
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.02
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,93.0
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,86.7
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606508,Rocky Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,18.61
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,28.39
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.3
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,46.2
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
606508,Rocky Park,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.52
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.31
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.99
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,109.9
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,112.6
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,23.39
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,30.88
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,29.25
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
606508,Rocky Park,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.4
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.65
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.9
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,100.9
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,89.2
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606508,Rocky Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,21.29
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,31.18
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,27.63
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,47.4
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
606508,Rocky Park,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.65
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.75
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.62
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.3
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,96.6
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,21.15
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,31.94
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,29.04
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,51.1
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
606508,Rocky Park,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.43
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.45
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.41
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.6
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,112.0
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,18.84
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,34.43
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.04
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,61.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
606508,Rocky Park,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.59
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.44
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.3
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,121.9
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,145.4
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,124.9
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606508,Rocky Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,30.38
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,40.13
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.07
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,46.5
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,169.2
606508,Rocky Park,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,29.26
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,29.74
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.03
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,126.2
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,126.2
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,140.8
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606508,Rocky Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.32
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,36.73
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,36.86
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
606508,Rocky Park,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.2
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.88
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.96
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.83
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.56
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,100.0
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,118.5
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,99.9
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
