Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,25.79
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,31.04
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,28.78
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
606508,Rocky Park,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.82
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.45
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.18
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,82.0
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,117.4
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,107.0
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,22.3
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,31.95
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,31.47
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,51.4
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
606508,Rocky Park,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.69
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.88
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.19
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,87.5
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,119.9
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,129.1
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.64
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,22.17
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,31.87
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,33.66
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,55.9
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
606508,Rocky Park,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.01
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.66
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.19
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,115.4
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,150.6
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.9
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.2
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.2
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,35.63
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
606508,Rocky Park,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.17
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.88
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.72
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,120.3
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,147.2
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.5
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.48
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,37.88
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,34.05
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
606508,Rocky Park,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.06
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.75
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.35
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.56
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,105.4
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,101.9
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,22.07
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,27.13
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,26.82
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,40.1
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
606508,Rocky Park,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.68
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.58
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.32
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.2
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.1
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.49
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,21.02
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.61
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,25.24
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,40.5
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
606508,Rocky Park,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.84
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.95
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.72
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.7
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,91.7
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,20.34
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,23.81
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.28
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.67
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.41
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.3
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,117.5
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,121.1
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,24.93
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,29.26
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.03
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
606508,Rocky Park,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.88
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.16
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.06
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,98.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,111.3
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,119.7
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,25.95
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,30.88
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,32.42
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
606508,Rocky Park,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.21
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,31.71
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.56
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,41.2
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,114.8
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,137.7
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,143.7
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,30.02
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,35.3
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,35.79
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,46.4
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
606508,Rocky Park,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.2
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.35
