Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,36.64
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.2
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.19
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,155.4
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.8
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,153.9
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,43.1
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,42.02
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,39.29
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
606508,Rocky Park,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.51
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.76
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.17
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.2
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,100.8
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,81.8
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
606508,Rocky Park,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,25.33
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,29.56
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,22.71
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
606508,Rocky Park,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.08
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.55
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,95.6
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,89.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,22.78
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,28.46
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,24.58
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
606508,Rocky Park,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.83
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.84
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.86
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.6
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,83.0
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,20.62
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,24.5
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,20.96
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
606508,Rocky Park,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.06
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.03
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.1
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,17.23
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,20.47
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,14.92
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
606508,Rocky Park,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.69
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.96
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,15.53
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.89
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,10.57
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,38.3
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
606508,Rocky Park,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.07
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.63
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,19.53
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,13.99
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
606508,Rocky Park,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.6
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.68
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.4
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
606508,Rocky Park,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,15.68
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,19.49
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,15.49
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.02
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,14.89
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.56
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,14.61
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
606508,Rocky Park,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.58
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.56
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,13.67
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.73
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.93
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
