Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.55
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,15.49
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.41
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
606508,Rocky Park,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.94
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,11.94
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.75
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,14.4
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.41
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,11.73
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,16.85
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.29
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.76
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.32
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,17.26
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,19.58
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,46.3
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
606508,Rocky Park,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.01
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.76
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,15.09
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.37
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,14.42
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
606508,Rocky Park,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.02
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,12.08
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,17.49
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,11.82
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
606508,Rocky Park,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.66
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,10.89
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.73
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,11.66
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
606508,Rocky Park,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.91
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,12.21
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.56
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.32
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
606508,Rocky Park,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.51
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,13.4
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,16.53
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,13.21
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
606508,Rocky Park,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.1
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.57
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,11.52
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.49
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,14.44
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
606508,Rocky Park,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
