Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.79
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,15.15
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,11.24
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
606508,Rocky Park,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,12.21
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,14.23
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,11.38
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
606508,Rocky Park,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.4
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,15.38
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.33
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
606508,Rocky Park,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.48
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.19
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.15
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,15.62
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.9
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.2
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.75
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,16.85
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,15.37
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.03
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,15.19
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.36
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
606508,Rocky Park,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.45
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.51
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.36
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
606508,Rocky Park,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.19
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,9.38
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,12.08
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,10.35
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,9.67
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,9.92
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,10.8
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.8
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.72
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
