Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,9.03
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.56
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.86
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,9.05
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.79
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.09
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.83
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.47
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.76
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.61
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.42
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.51
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
606508,Rocky Park,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,8.6
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,8.9
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.51
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,8.63
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
606508,Rocky Park,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,9.9
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,8.81
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,8.84
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.89
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,8.77
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.5
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.97
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.62
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.5
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,8.54
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.14
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
