Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.53
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.67
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,9.58
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.51
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.62
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.2
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,10.26
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.61
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,9.18
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.11
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,9.13
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.3
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.66
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.32
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,8.88
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.86
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,9.18
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.81
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.71
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,9.95
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.54
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.23
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.51
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,8.78
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,11.12
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
606508,Rocky Park,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
