Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,7.33
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,9.48
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.38
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,8.83
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.96
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.91
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,9.71
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.84
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,9.15
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,11.17
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,9.45
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,11.82
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,12.15
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.83
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,11.92
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,10.93
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,9.42
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.63
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,12.76
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.19
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,10.07
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.38
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,10.91
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
