Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,10.03
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.26
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,11.93
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,10.26
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,12.8
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,9.97
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.48
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,13.59
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
606508,Rocky Park,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,11.6
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,11.52
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,10.44
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
606508,Rocky Park,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,11.44
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,11.91
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,10.81
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,11.83
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.34
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,10.15
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,11.64
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,13.17
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,11.24
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
606508,Rocky Park,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,12.44
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,14.31
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,11.54
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.12
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,14.11
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.75
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,16.64
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
606508,Rocky Park,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,14.65
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,14.03
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,13.17
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
606508,Rocky Park,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,12.8
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,12.71
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
606508,Rocky Park,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
