Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,16.69
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,13.66
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,15.52
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,14.47
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,13.31
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.46
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,16.02
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,15.74
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,13.77
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
606508,Rocky Park,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,15.22
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,15.67
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,14.06
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
606508,Rocky Park,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.21
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.02
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,13.41
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,15.5
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,15.86
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
606508,Rocky Park,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,13.25
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,15.38
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,15.74
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
606508,Rocky Park,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.17
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.52
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,14.52
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,16.76
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,13.91
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
606508,Rocky Park,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.08
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,15.14
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.75
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,16.18
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
606508,Rocky Park,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.85
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.32
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,15.02
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,20.16
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,17.46
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
606508,Rocky Park,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.42
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.44
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.4
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,16.58
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.36
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,18.19
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
606508,Rocky Park,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.77
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.41
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.5
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
