Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,28.1
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,20.47
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,24.12
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,20.17
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
606508,Rocky Park,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.59
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.88
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.9
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.6
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,28.2
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,15.64
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,22.08
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,21.13
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.65
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.92
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.7
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,28.4
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,16.3
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,18.58
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,19.6
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.18
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.11
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,28.5
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,18.95
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,16.66
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,16.3
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
606508,Rocky Park,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.02
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.06
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.68
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.9
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,28.6
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,23.17
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,22.03
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,20.3
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
606508,Rocky Park,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.41
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.71
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,28.7
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,26.42
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,22.53
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,25.84
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.84
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.62
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.86
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.9
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,83.2
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,20.91
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,20.69
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,25.22
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
606508,Rocky Park,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.63
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.78
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.02
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,75.5
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,88.0
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,92.9
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,22.5
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,27.47
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,28.2
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
606508,Rocky Park,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.67
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.64
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.0
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,28.9
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,25.05
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,27.73
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,28.08
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.24
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,26.14
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,21.51
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,23.75
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.76
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.47
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.38
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
