Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,18.87
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,19.65
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,20.25
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
606508,Rocky Park,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.83
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.03
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.23
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,83.1
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.7
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,93.2
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,23.49
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,26.96
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.25
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
606508,Rocky Park,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.33
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.47
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,94.8
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,20.03
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,23.08
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,25.22
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
606508,Rocky Park,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.57
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.83
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.8
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,71.0
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.8
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,100.5
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,24.91
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,27.77
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,26.34
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
606508,Rocky Park,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.16
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.75
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.96
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.3
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,25.82
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,23.11
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,24.15
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
606508,Rocky Park,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.45
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.35
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,22.93
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,24.71
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,20.72
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
606508,Rocky Park,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.99
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.72
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.34
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.8
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.8
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.1
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,16.35
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,24.23
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,22.03
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
606508,Rocky Park,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.74
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.75
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.71
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.6
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,100.3
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,79.3
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,19.27
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,28.78
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,25.4
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
606508,Rocky Park,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.18
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.7
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.03
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,50.9
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,119.5
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.6
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.21
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,18.12
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,33.36
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,23.79
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,66.2
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
606508,Rocky Park,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.07
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.26
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.4
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,59.8
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,116.1
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.15
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,12.48
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,32.47
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,21.33
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,75.4
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
606508,Rocky Park,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.97
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.96
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.13
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,48.0
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,96.8
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,93.6
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,14.85
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,28.27
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,24.43
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,58.6
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
606508,Rocky Park,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.74
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.67
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,92.2
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
