Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.9
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,16.96
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,25.5
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.32
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,47.2
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
606508,Rocky Park,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.14
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.78
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.9
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,13.67
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,21.93
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,16.67
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
606508,Rocky Park,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.78
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.38
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.39
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.9
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,91.3
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,113.6
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,19.78
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,29.35
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,28.32
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,48.5
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
606508,Rocky Park,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.89
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.46
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.22
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,77.6
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.0
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.9
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.35
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,21.33
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,23.59
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.45
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
606508,Rocky Park,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.47
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.32
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.7
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,18.92
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,18.05
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
606508,Rocky Park,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.43
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.48
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.6
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.17
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.6
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,12.08
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,20.44
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,15.1
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
606508,Rocky Park,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.03
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.26
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.18
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.2
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,84.3
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.59
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.5
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,16.33
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,23.62
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,20.46
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.39
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.07
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.4
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.2
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.0
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.4
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,22.29
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,27.9
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,20.13
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
606508,Rocky Park,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.33
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.7
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.14
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.1
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.59
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,15.39
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,17.96
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,14.45
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
606508,Rocky Park,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.0
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.71
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.85
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.2
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.77
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,15.01
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,17.07
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,17.2
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
606508,Rocky Park,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.49
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.28
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.27
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.3
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.57
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.81
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
