Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,14.76
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,17.5
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.85
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
606508,Rocky Park,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.51
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.12
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.78
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,80.7
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.2
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.59
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.2
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,17.73
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,20.58
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,19.69
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
606508,Rocky Park,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.21
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.96
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.97
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.1
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.1
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,19.89
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,22.13
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,18.9
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
606508,Rocky Park,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.19
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.6
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,14.1
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,18.02
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,17.94
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
606508,Rocky Park,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.59
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.6
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.13
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.06
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,18.33
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,21.38
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
606508,Rocky Park,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.42
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.6
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,14.37
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,16.91
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.46
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
606508,Rocky Park,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.97
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.7
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.76
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.9
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,80.8
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,16.17
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,18.39
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,22.03
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
606508,Rocky Park,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.75
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.15
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.0
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,12.84
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,18.32
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,21.76
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,44.7
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
606508,Rocky Park,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.45
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.09
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,27.4
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,12.19
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,18.99
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.28
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
606508,Rocky Park,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.84
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.08
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.89
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.4
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.7
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,15.27
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,23.52
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,20.9
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
606508,Rocky Park,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.41
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.51
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.11
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.8
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,95.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.64
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,22.94
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,23.93
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.91
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.79
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.48
