Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,94.6
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,115.1
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,132.4
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,25.36
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.42
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,34.15
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
606508,Rocky Park,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,20.58
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.07
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.29
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,116.0
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,108.8
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.9
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,25.83
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,28.36
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,26.85
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
606508,Rocky Park,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.47
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.32
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.47
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,46.2
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,97.0
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,114.3
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.38
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,22.03
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,24.08
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,29.27
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,49.2
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
606508,Rocky Park,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.57
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.0
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.99
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.49
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,81.9
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,97.0
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.39
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,23.18
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,25.24
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,26.38
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,41.2
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
606508,Rocky Park,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.08
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.18
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.88
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,92.2
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,120.6
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,103.3
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.38
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,26.78
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,29.91
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,25.69
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
606508,Rocky Park,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.99
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.73
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.47
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,108.4
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,144.0
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,128.9
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.46
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,30.62
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,35.16
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,30.96
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
606508,Rocky Park,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.28
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.65
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.09
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,45.9
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,109.5
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.32
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,20.39
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,27.59
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,21.04
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
606508,Rocky Park,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.04
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,86.1
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.7
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.35
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,19.02
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,22.99
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,18.17
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.86
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.12
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.25
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,87.2
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.9
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.47
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,18.45
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,23.79
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,20.92
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
606508,Rocky Park,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.81
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.69
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.98
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,101.7
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,103.1
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.32
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.69
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,27.21
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,28.32
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
606508,Rocky Park,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.72
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.81
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.9
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.1
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,105.3
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,81.4
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
