Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.62
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,19.43
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,27.22
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,20.49
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
606508,Rocky Park,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.45
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.89
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.88
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.9
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,103.4
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.0
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,18.74
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,25.67
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,20.77
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
606508,Rocky Park,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.57
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.04
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,31.4
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.18
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,108.3
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,134.2
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.8
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,28.01
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,33.82
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,33.09
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
606508,Rocky Park,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.76
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.23
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.53
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,93.5
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,110.4
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,116.6
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,23.99
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,28.48
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,27.8
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
606508,Rocky Park,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.89
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.24
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.45
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.3
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.9
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.69
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,14.62
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,21.39
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,20.37
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,42.8
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
606508,Rocky Park,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.41
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.0
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,88.4
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606508,Rocky Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,18.42
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,24.13
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,22.62
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
606508,Rocky Park,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.4
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.67
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.98
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,49.1
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,102.5
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,15.14
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,25.4
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,27.16
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,60.2
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
606508,Rocky Park,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.66
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.54
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.41
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.0
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,115.8
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,27.05
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,28.26
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,32.61
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,55.0
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
606508,Rocky Park,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,32.5
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.21
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,138.4
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,153.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,149.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.86
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,36.08
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,39.31
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,37.4
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
606508,Rocky Park,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,158.8
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.25
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.7
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.48
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.69
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,115.2
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,145.3
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,139.0
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.42
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,31.95
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,36.6
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,34.83
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
606508,Rocky Park,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.68
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.29
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.11
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,136.0
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,114.6
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,24.77
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,36.07
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,28.95
