Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,52.2
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
606508,Rocky Park,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.81
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.5
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.3
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,116.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,147.3
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,117.5
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,29.54
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,38.56
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,29.13
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,49.4
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
606508,Rocky Park,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.0
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.59
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.4
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,13.46
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,22.35
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,18.98
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,46.0
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
606508,Rocky Park,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.29
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.1
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,12.71
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,19.18
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,19.01
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
606508,Rocky Park,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.34
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.69
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.83
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,76.9
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,87.7
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,20.35
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,23.88
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,22.89
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
606508,Rocky Park,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.68
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.88
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.06
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.7
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.7
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,17.63
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,22.09
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,20.27
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.44
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.19
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.62
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,102.5
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,118.2
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,20.44
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.74
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,30.41
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
606508,Rocky Park,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.98
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.25
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,16.95
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,22.72
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.67
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
606508,Rocky Park,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.16
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606508,Rocky Park,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,10.07
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,19.96
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,12.3
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,43.6
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
606508,Rocky Park,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.08
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,10.61
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,17.1
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,17.96
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
606508,Rocky Park,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.04
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.34
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,46.6
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,79.1
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,11.19
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,21.23
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,22.79
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,53.4
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
606508,Rocky Park,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.0
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.6
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
