Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,12.21
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.83
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,14.62
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
606508,Rocky Park,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.19
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.77
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,10.26
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,16.06
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,14.57
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
606508,Rocky Park,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.1
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.61
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,9.7
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,17.05
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,14.45
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.27
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,16.29
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,10.28
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
606508,Rocky Park,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.14
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.28
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,10.49
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,14.95
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.15
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
606508,Rocky Park,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.5
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.51
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,9.78
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,15.8
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.3
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
606508,Rocky Park,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.36
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,10.94
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,14.03
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,13.66
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
606508,Rocky Park,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.76
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.57
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,16.27
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.97
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.06
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.26
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,13.06
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,16.39
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,16.54
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
606508,Rocky Park,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.7
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.88
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,14.71
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,15.14
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
606508,Rocky Park,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.68
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
