Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.16
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,14.3
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
606508,Rocky Park,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.38
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.19
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,11.4
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,17.08
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,15.76
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
606508,Rocky Park,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,9.26
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,14.93
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,14.36
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
606508,Rocky Park,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.71
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.44
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,15.77
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.01
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
606508,Rocky Park,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.57
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.63
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,11.23
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,15.89
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,14.46
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
606508,Rocky Park,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.89
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.81
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.42
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.95
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
606508,Rocky Park,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.69
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,8.98
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,11.44
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,11.35
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,7.97
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,9.33
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.75
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,9.02
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,16.23
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
606508,Rocky Park,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.05
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
606508,Rocky Park,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
