Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.33
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.88
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,9.62
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,9.87
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.15
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.97
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
606508,Rocky Park,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.65
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,10.98
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
606508,Rocky Park,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.66
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,9.68
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
606508,Rocky Park,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,7.81
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,10.12
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,9.16
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,11.24
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.14
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
606508,Rocky Park,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,8.7
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,11.33
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
606508,Rocky Park,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,8.6
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,10.76
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,8.87
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.72
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,11.09
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,10.35
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
606508,Rocky Park,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.18
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
