Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.82
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.6
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
606508,Rocky Park,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,7.92
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,9.96
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,8.68
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,8.19
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,9.63
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,10.4
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,9.33
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,10.92
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.12
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,10.3
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,10.69
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.29
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.35
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,12.75
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,10.29
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
606508,Rocky Park,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.24
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,10.93
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,9.65
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
606508,Rocky Park,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,12.04
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,9.47
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,10.43
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,9.35
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.26
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,11.41
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,8.72
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
606508,Rocky Park,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
