Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,9.38
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,10.89
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.74
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,9.01
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,11.26
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,9.71
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
606508,Rocky Park,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.96
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.39
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,27.1
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.85
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,11.02
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,9.17
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,27.2
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,9.82
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,11.65
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,10.04
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
606508,Rocky Park,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.84
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,10.95
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,10.11
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,11.12
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,11.59
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,10.49
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,27.6
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,13.05
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,11.41
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,10.5
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
606508,Rocky Park,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.64
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,10.66
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,12.05
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,10.99
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,10.71
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,13.67
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,10.79
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
606508,Rocky Park,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
