Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,27.9
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,11.54
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,12.88
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,11.83
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
606508,Rocky Park,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,13.36
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,13.34
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,12.05
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
606508,Rocky Park,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.1
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,14.14
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,12.54
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,12.21
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
606508,Rocky Park,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,12.3
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,14.13
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
606508,Rocky Park,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.47
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,14.96
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,14.44
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,14.12
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
606508,Rocky Park,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,28.4
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,16.14
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,13.98
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,13.14
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
606508,Rocky Park,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.58
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,28.5
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,16.4
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,13.76
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,12.84
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
606508,Rocky Park,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,28.6
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,14.86
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,13.65
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,13.33
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.73
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.11
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.4
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,28.7
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,14.53
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,13.99
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,17.99
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
606508,Rocky Park,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.23
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,12.85
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,13.48
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,13.55
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
606508,Rocky Park,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.47
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.9
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,13.86
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,13.36
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,29.1
