Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
606508,Rocky Park,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.52
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,18.03
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,13.6
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,16.43
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
606508,Rocky Park,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.89
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,16.87
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,14.68
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,15.95
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
606508,Rocky Park,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.39
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.71
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.2
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,16.19
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,16.43
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,18.91
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.81
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.3
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,18.24
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,18.4
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,15.34
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
606508,Rocky Park,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.23
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.46
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.5
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.4
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,17.86
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,18.26
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,16.57
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
606508,Rocky Park,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.0
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.55
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.5
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,19.26
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,20.55
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,18.85
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
606508,Rocky Park,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.31
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.74
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.6
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,16.42
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,22.55
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,19.8
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,38.0
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
606508,Rocky Park,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.48
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.01
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.7
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.7
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,17.31
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,19.88
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,22.66
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
606508,Rocky Park,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.68
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.02
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.12
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.8
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,21.69
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,20.47
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,24.92
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
606508,Rocky Park,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.03
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.94
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.57
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.3
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,21.54
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,21.17
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,22.45
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
606508,Rocky Park,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.74
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.5
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
