Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,30.1
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,16.7
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,22.4
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,21.08
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
606508,Rocky Park,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.16
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.65
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.6
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,30.3
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,17.3
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,21.04
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,23.7
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
606508,Rocky Park,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.38
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.34
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,84.8
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,30.4
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,18.96
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,21.38
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,24.5
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
606508,Rocky Park,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.32
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.3
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.78
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.7
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.5
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,19.75
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,21.52
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,23.21
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
606508,Rocky Park,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.31
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.37
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.18
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,80.4
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.5
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,15.96
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,20.18
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,23.13
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
606508,Rocky Park,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.37
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.64
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.78
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.4
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,19.39
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,24.01
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,27.07
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,44.4
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
606508,Rocky Park,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.44
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.7
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.2
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,91.5
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,22.2
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,25.81
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,28.11
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,44.1
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
606508,Rocky Park,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.2
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.55
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.47
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.5
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.4
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,78.5
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.59
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,26.32
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,24.99
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
606508,Rocky Park,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.23
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.75
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.25
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.9
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,20.66
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,24.33
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,23.34
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.64
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.2
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.41
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.5
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.7
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,22.76
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,23.97
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,22.55
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
606508,Rocky Park,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.64
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.77
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.56
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,30.7
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
