Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,29.23
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,22.63
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,24.88
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,43.6
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
606508,Rocky Park,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.09
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.05
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.72
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,93.9
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,25.07
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,24.48
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,23.82
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
606508,Rocky Park,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.24
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.84
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.8
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606508,Rocky Park,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,14.62
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,21.11
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.95
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
606508,Rocky Park,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.25
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.61
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.7
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.2
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.1
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.8
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606508,Rocky Park,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,19.5
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,23.63
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.64
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
606508,Rocky Park,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.05
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.7
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.99
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.8
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,86.8
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.0
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,30.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,20.86
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,25.52
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,22.98
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
606508,Rocky Park,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.92
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.39
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.01
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,88.4
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.16
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.5
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,14.67
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.97
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,26.29
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,55.0
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
606508,Rocky Park,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.69
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.01
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,51.6
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,99.8
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,85.9
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.5
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,11.89
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,27.47
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,23.66
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,69.1
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
606508,Rocky Park,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.9
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.48
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,52.8
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,100.4
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.36
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,30.4
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,12.41
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,29.46
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,16.95
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,71.2
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
606508,Rocky Park,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.38
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.9
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,40.8
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,86.8
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,30.3
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,15.27
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,25.04
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,23.47
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,54.5
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
606508,Rocky Park,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.18
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.9
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.7
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,92.9
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,30.1
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,16.2
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,22.25
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,25.93
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,49.2
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
606508,Rocky Park,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.87
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.78
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,104.1
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.31
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.0
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,17.08
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,21.26
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,32.32
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,67.6
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
606508,Rocky Park,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.69
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.21
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.28
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
