Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.19
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,29.9
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,17.64
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,19.28
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,29.26
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,57.2
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
606508,Rocky Park,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.21
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.8
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.95
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,29.7
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,18.87
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,21.29
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,24.59
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.89
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.1
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.28
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,29.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,16.96
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,21.15
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,48.5
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.21
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.31
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.1
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,29.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,15.78
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,15.42
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,17.29
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
606508,Rocky Park,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.84
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.7
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,29.4
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,17.48
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,16.68
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,17.56
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.66
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.5
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,29.2
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,17.36
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,15.96
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.51
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.08
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.52
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,29.1
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,13.71
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,15.75
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
606508,Rocky Park,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.59
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.25
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,29.0
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,15.36
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,17.22
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,18.64
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
606508,Rocky Park,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.97
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.3
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,28.8
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,12.04
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,19.03
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,13.18
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,40.1
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
606508,Rocky Park,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.99
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.8
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,28.7
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,12.46
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,19.65
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.15
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
606508,Rocky Park,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.3
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.9
