Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.5
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,10.36
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,17.36
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,14.88
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
606508,Rocky Park,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.75
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.29
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,28.3
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,10.34
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,18.05
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,14.49
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
606508,Rocky Park,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.56
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.88
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.0
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,14.49
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,21.6
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.79
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
606508,Rocky Park,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.44
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.01
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.88
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.3
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,99.6
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,86.0
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,27.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,20.86
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,21.62
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.8
606508,Rocky Park,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.94
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.67
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.02
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,85.0
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.5
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,27.7
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,15.46
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,21.49
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,18.03
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
606508,Rocky Park,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.5
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.31
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.74
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.0
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.46
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,27.5
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,15.01
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.27
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
606508,Rocky Park,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.29
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.52
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.01
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.9
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.22
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,27.3
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,15.34
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,20.64
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,17.45
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.08
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.26
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.34
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,104.3
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,89.3
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,27.0
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,24.26
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,24.52
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,22.34
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.19
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.4
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.19
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,88.6
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,87.8
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,95.6
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,26.8
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,22.23
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,23.51
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,23.4
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
606508,Rocky Park,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.57
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.23
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.18
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.4
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.2
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,18.61
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,21.92
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,19.26
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.34
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.7
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.5
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.92
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,17.38
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,20.69
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,21.79
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
606508,Rocky Park,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
