Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.38
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.98
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.25
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,108.1
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,104.8
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,22.56
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,27.58
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,25.94
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
606508,Rocky Park,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.38
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.07
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.22
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,47.3
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.8
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,133.2
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,104.6
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,21.99
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,33.07
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,25.61
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,50.5
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.7
606508,Rocky Park,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.92
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.12
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,51.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,114.3
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,82.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,13.86
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,27.8
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,19.31
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,56.6
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
606508,Rocky Park,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.09
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,48.4
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,100.3
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.8
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.46
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,12.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,26.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,16.97
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,56.0
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
606508,Rocky Park,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.08
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.12
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.48
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,80.7
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,120.7
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,93.0
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,20.14
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,31.22
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,23.36
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,50.2
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
606508,Rocky Park,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.39
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.46
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.55
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,76.7
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,122.9
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.0
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,18.34
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,32.99
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,26.65
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,59.8
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
606508,Rocky Park,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.49
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,31.21
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.49
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,52.6
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,133.8
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.6
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.14
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.96
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,19.3
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,33.68
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.02
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,62.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
606508,Rocky Park,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.94
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.07
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.25
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,58.2
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,120.8
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,15.64
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,31.05
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,20.33
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,65.3
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
606508,Rocky Park,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.0
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.11
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.82
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.3
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,15.4
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.03
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,20.06
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,51.4
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
606508,Rocky Park,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.03
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,30.14
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.96
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,88.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,129.8
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,120.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.51
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,33.03
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,31.19
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,52.0
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
606508,Rocky Park,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.51
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.84
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.86
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,105.1
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,139.5
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,135.7
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
