Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.56
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,26.11
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,35.59
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,33.4
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
606508,Rocky Park,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.03
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,29.28
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.97
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,95.0
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,123.6
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,107.2
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,24.5
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,31.75
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,26.29
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
606508,Rocky Park,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.53
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.28
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.87
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.7
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,19.7
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,24.95
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,24.3
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
606508,Rocky Park,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.58
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.62
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,46.9
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,100.7
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,16.01
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,21.12
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,24.8
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,47.8
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
606508,Rocky Park,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.01
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.69
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.72
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,77.7
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.7
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,20.61
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,28.74
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,27.13
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,45.9
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
606508,Rocky Park,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.04
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.63
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.2
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,94.3
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,117.2
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,115.5
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.74
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,23.75
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,31.46
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,29.53
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,40.8
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
606508,Rocky Park,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.3
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.54
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.12
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,81.2
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,102.0
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,107.9
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,20.17
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,25.95
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,26.91
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
606508,Rocky Park,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.89
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.91
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.77
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.7
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.98
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,17.96
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,24.47
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,23.45
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,43.4
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
606508,Rocky Park,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.2
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.49
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.83
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,92.2
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,129.2
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,118.9
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,26.72
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,33.16
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,30.13
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
606508,Rocky Park,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.15
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.17
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.28
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,77.9
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,110.6
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,104.6
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.56
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,20.75
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,29.55
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.8
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,47.7
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
606508,Rocky Park,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.22
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.18
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.87
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,72.6
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,87.3
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.8
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.76
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
