Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,18.36
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,23.19
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,17.4
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
606508,Rocky Park,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.35
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.74
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.04
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.6
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.07
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.14
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,21.09
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,18.24
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
606508,Rocky Park,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.18
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.97
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.48
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,85.0
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.06
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,19.67
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,22.42
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,21.15
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
606508,Rocky Park,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.37
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.62
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.5
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.2
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,84.6
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,21.31
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,27.36
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,21.05
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
606508,Rocky Park,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.46
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.88
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,85.9
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.4
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.93
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,12.08
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,23.26
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,17.46
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,50.3
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
606508,Rocky Park,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.87
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.83
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,68.6
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,11.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,19.48
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,16.38
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,41.9
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
606508,Rocky Park,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.52
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.54
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.94
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,87.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.7
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.88
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,18.96
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
606508,Rocky Park,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.09
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.6
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.21
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,47.7
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,108.8
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,88.2
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,19.27
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,28.51
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,21.72
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,49.7
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
606508,Rocky Park,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.52
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.46
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.56
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.6
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,92.4
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,16.5
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,22.42
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,24.95
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
606508,Rocky Park,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.41
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.86
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,11.12
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,16.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,16.94
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
606508,Rocky Park,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.96
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.18
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,10.36
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.5
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,15.03
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
606508,Rocky Park,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.45
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.9
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
