Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,10.25
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,15.41
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,16.71
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.28
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,66.7
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.9
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.07
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,19.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,23.83
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,47.7
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,13.88
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,13.77
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
606508,Rocky Park,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,11.88
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,15.06
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.64
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
606508,Rocky Park,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.19
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.22
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.76
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.3
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.71
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,14.34
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
606508,Rocky Park,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.81
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.7
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,11.46
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.16
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,17.51
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
606508,Rocky Park,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.11
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.1
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.69
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.83
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,11.99
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
606508,Rocky Park,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.1
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,13.75
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
606508,Rocky Park,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.44
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.44
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.2
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,15.37
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,16.01
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,22.3
