Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,14.47
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,11.55
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,29.6
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
606508,Rocky Park,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.79
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,9.7
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,16.24
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,11.87
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
606508,Rocky Park,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.89
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,9.47
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,13.46
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,10.99
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
606508,Rocky Park,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,9.55
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,13.01
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.49
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
606508,Rocky Park,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.58
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,15.92
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,41.2
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
606508,Rocky Park,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,8.03
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,9.86
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,8.73
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.99
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.63
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,8.09
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,10.31
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,8.24
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,9.36
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.43
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.66
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,7.85
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.95
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,8.35
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,8.93
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.29
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,9.72
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
606508,Rocky Park,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
