Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,7.9
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,9.94
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,8.57
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,10.25
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,8.57
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,7.83
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,9.83
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,8.63
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,8.69
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
606508,Rocky Park,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.62
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.77
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.79
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,8.13
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.59
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,9.95
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
606508,Rocky Park,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,7.71
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,8.11
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,10.85
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,9.01
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,8.4
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.6
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,8.89
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
