Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.76
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,8.88
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,8.18
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.81
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,8.91
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.8
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,8.74
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,9.63
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,10.57
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,9.93
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.5
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,9.19
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,11.66
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,10.14
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
606508,Rocky Park,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,9.47
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.12
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,9.4
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.5
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.48
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.26
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.36
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,9.33
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.71
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.88
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,9.53
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
606508,Rocky Park,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,11.58
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,9.35
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,8.67
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
606508,Rocky Park,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,11.01
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,10.63
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,8.74
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.62
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
